Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.24
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.41
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253642,Canal Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.74
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.01
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.63
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.14
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.09
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
253642,Canal Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.1
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
253642,Canal Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.61
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.11
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.24
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
253642,Canal Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
253642,Canal Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253642,Canal Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
