Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
253642,Canal Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
253642,Canal Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253642,Canal Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
253642,Canal Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253642,Canal Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
253642,Canal Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253642,Canal Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253642,Canal Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
253642,Canal Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
