Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253642,Canal Way,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
253642,Canal Way,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
253642,Canal Way,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
253642,Canal Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
253642,Canal Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
253642,Canal Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
