Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253642,Canal Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
253642,Canal Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
253642,Canal Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
