Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253642,Canal Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
253642,Canal Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
