Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
253642,Canal Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
253642,Canal Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
253642,Canal Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
253642,Canal Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
