Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253642,Canal Way,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
253642,Canal Way,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253642,Canal Way,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
