Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
253642,Canal Way,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
253642,Canal Way,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253642,Canal Way,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
253642,Canal Way,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253642,Canal Way,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
253642,Canal Way,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
253642,Canal Way,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
253642,Canal Way,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
253642,Canal Way,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.05
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
253642,Canal Way,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253642,Canal Way,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
253642,Canal Way,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
