Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
253642,Canal Way,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
253642,Canal Way,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
253642,Canal Way,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
253642,Canal Way,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
253642,Canal Way,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
253642,Canal Way,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
253642,Canal Way,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
253642,Canal Way,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
253642,Canal Way,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
253642,Canal Way,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
253642,Canal Way,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
