Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
253642,Canal Way,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
253642,Canal Way,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
253642,Canal Way,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.87
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
253642,Canal Way,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
253642,Canal Way,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
253642,Canal Way,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
253642,Canal Way,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
253642,Canal Way,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
253642,Canal Way,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
253642,Canal Way,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
253642,Canal Way,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
253642,Canal Way,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253642,Canal Way,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
