Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253642,Canal Way,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253642,Canal Way,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
253642,Canal Way,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
253642,Canal Way,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
253642,Canal Way,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253642,Canal Way,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.1
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253642,Canal Way,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.85
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253642,Canal Way,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
253642,Canal Way,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253642,Canal Way,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
