Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.74
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
253642,Canal Way,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.04
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.88
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253642,Canal Way,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.47
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
253642,Canal Way,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.01
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253642,Canal Way,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.14
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.4
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
253642,Canal Way,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.76
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,77.2
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
253642,Canal Way,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.55
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,84.7
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
253642,Canal Way,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.66
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,80.9
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
253642,Canal Way,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
253642,Canal Way,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.4
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
253642,Canal Way,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.7
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
253642,Canal Way,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.78
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
