Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
253642,Canal Way,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
253642,Canal Way,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
253642,Canal Way,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
253642,Canal Way,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
253642,Canal Way,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
253642,Canal Way,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
253642,Canal Way,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
253642,Canal Way,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
253642,Canal Way,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
253642,Canal Way,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
253642,Canal Way,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
253642,Canal Way,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
