Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
253642,Canal Way,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
253642,Canal Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
253642,Canal Way,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
253642,Canal Way,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
253642,Canal Way,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
253642,Canal Way,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
253642,Canal Way,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
253642,Canal Way,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
253642,Canal Way,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
253642,Canal Way,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253642,Canal Way,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253642,Canal Way,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
