Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
253642,Canal Way,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
253642,Canal Way,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
253642,Canal Way,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
253642,Canal Way,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
253642,Canal Way,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
