Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
253642,Canal Way,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
253642,Canal Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
253642,Canal Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
