Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
253642,Canal Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
