Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253642,Canal Way,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253642,Canal Way,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
253642,Canal Way,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
253642,Canal Way,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
