Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
253642,Canal Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
253642,Canal Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
253642,Canal Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253642,Canal Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253642,Canal Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253642,Canal Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
253642,Canal Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
253642,Canal Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
