Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
253642,Canal Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
253642,Canal Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
253642,Canal Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
253642,Canal Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
253642,Canal Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
253642,Canal Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253642,Canal Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
253642,Canal Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
253642,Canal Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
253642,Canal Way,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
253642,Canal Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
253642,Canal Way,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
253642,Canal Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
253642,Canal Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
