Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
253642,Canal Way,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
253642,Canal Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
253642,Canal Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
253642,Canal Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
253642,Canal Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
253642,Canal Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
253642,Canal Way,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
253642,Canal Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
253642,Canal Way,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
253642,Canal Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
253642,Canal Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
253642,Canal Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
253642,Canal Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
253642,Canal Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
