Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
253642,Canal Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
253642,Canal Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
253642,Canal Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
253642,Canal Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
253642,Canal Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
253642,Canal Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
253642,Canal Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
253642,Canal Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
253642,Canal Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
253642,Canal Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
253642,Canal Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
