Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
253642,Canal Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
253642,Canal Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
253642,Canal Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.42
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
253642,Canal Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
253642,Canal Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253642,Canal Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
253642,Canal Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
253642,Canal Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
253642,Canal Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
253642,Canal Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
