Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.6
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
253642,Canal Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.66
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253642,Canal Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
253642,Canal Way,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
253642,Canal Way,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
253642,Canal Way,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
253642,Canal Way,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
253642,Canal Way,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253642,Canal Way,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
