Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
253642,Canal Way,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
253642,Canal Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253642,Canal Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
253642,Canal Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
253642,Canal Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253642,Canal Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253642,Canal Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253642,Canal Way,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
