Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253642,Canal Way,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
253642,Canal Way,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
253642,Canal Way,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
253642,Canal Way,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
253642,Canal Way,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
253642,Canal Way,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253642,Canal Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
253642,Canal Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253642,Canal Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
