Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253642,Canal Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
253642,Canal Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
253642,Canal Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
253642,Canal Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253642,Canal Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
