Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
253642,Canal Way,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
253642,Canal Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
