Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
253642,Canal Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
253642,Canal Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253642,Canal Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
