Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253642,Canal Way,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
253642,Canal Way,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253642,Canal Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
253642,Canal Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
253642,Canal Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
253642,Canal Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
