Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253642,Canal Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253642,Canal Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
253642,Canal Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253642,Canal Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
253642,Canal Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
253642,Canal Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
253642,Canal Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
253642,Canal Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
