Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
253642,Canal Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
253642,Canal Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
253642,Canal Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
253642,Canal Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
253642,Canal Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
253642,Canal Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
253642,Canal Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
253642,Canal Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
253642,Canal Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
253642,Canal Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
253642,Canal Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.03
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
