Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
253642,Canal Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.51
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
253642,Canal Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
253642,Canal Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
253642,Canal Way,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
253642,Canal Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
253642,Canal Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
253642,Canal Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
253642,Canal Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
253642,Canal Way,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
253642,Canal Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253642,Canal Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
253642,Canal Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
253642,Canal Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
253642,Canal Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
253642,Canal Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
