Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
253642,Canal Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
253642,Canal Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
253642,Canal Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
253642,Canal Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
253642,Canal Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
253642,Canal Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
253642,Canal Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253642,Canal Way,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
253642,Canal Way,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253642,Canal Way,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
