Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253642,Canal Way,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
253642,Canal Way,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
253642,Canal Way,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
253642,Canal Way,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.39
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253642,Canal Way,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253642,Canal Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253642,Canal Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
253642,Canal Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
253642,Canal Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
253642,Canal Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
253642,Canal Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
253642,Canal Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
253642,Canal Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
