Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
253642,Canal Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253642,Canal Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.97
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
253642,Canal Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.53
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.06
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
253642,Canal Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.36
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
253642,Canal Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
253642,Canal Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.0
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253642,Canal Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.9
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.9
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253642,Canal Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
