Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
253642,Canal Way,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.8
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
253642,Canal Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.7
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253642,Canal Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.6
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
253642,Canal Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253642,Canal Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
253642,Canal Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.07
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253642,Canal Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
253642,Canal Way,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253642,Canal Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
253642,Canal Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
253642,Canal Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.2
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253642,Canal Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
