Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
253642,Canal Way,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
253642,Canal Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253642,Canal Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
253642,Canal Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
253642,Canal Way,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
253642,Canal Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.0
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
253642,Canal Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
253642,Canal Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253642,Canal Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
253642,Canal Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,25.0
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
253642,Canal Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,25.0
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
253642,Canal Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,25.0
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,25.0
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
