Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
253642,Canal Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,25.0
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,25.0
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
253642,Canal Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
253642,Canal Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253642,Canal Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,25.2
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
253642,Canal Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
253642,Canal Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,25.6
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,25.7
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
