Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,25.8
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,25.8
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.9
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,26.0
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,26.0
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
