Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
253642,Canal Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
