Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
253642,Canal Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253642,Canal Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253642,Canal Way,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253642,Canal Way,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
253642,Canal Way,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
