Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253642,Canal Way,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
253642,Canal Way,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253642,Canal Way,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
253642,Canal Way,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253642,Canal Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
253642,Canal Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
253642,Canal Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253642,Canal Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
253642,Canal Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
253642,Canal Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253642,Canal Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
253642,Canal Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
