Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
253642,Canal Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.98
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
253642,Canal Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.64
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
253642,Canal Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.85
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
253642,Canal Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.95
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
253642,Canal Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
253642,Canal Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
253642,Canal Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
253642,Canal Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
253642,Canal Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
253642,Canal Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
253642,Canal Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
253642,Canal Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
