Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
253642,Canal Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
253642,Canal Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
253642,Canal Way,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
253642,Canal Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
253642,Canal Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
253642,Canal Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
253642,Canal Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
253642,Canal Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
253642,Canal Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
253642,Canal Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
253642,Canal Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253642,Canal Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
253642,Canal Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
253642,Canal Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
