Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
253642,Canal Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.69
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
253642,Canal Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
253642,Canal Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
253642,Canal Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253642,Canal Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
253642,Canal Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
253642,Canal Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
253642,Canal Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
253642,Canal Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
253642,Canal Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253642,Canal Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253642,Canal Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
