Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
253642,Canal Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.91
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253642,Canal Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253642,Canal Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253642,Canal Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
253642,Canal Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
253642,Canal Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253642,Canal Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.28
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
