Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253642,Canal Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253642,Canal Way,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.34
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253642,Canal Way,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.81
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253642,Canal Way,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.08
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253642,Canal Way,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.86
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
253642,Canal Way,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.16
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.3
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
253642,Canal Way,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.67
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253642,Canal Way,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.61
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253642,Canal Way,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.77
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
253642,Canal Way,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253642,Canal Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.73
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
