Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253642,Canal Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253642,Canal Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.57
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
253642,Canal Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
253642,Canal Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.4
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
253642,Canal Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
253642,Canal Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253642,Canal Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
