Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
253642,Canal Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
253642,Canal Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
253642,Canal Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253642,Canal Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253642,Canal Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253642,Canal Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253642,Canal Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
253642,Canal Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
