Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
253642,Canal Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253642,Canal Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253642,Canal Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
253642,Canal Way,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
253642,Canal Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
