Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
253642,Canal Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
