Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
253642,Canal Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
253642,Canal Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
253642,Canal Way,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
253642,Canal Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
253642,Canal Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253642,Canal Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
253642,Canal Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
