Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253642,Canal Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253642,Canal Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
253642,Canal Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
253642,Canal Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
253642,Canal Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
253642,Canal Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253642,Canal Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253642,Canal Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
253642,Canal Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
253642,Canal Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
253642,Canal Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
