Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.78
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
253642,Canal Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
253642,Canal Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253642,Canal Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
253642,Canal Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
253642,Canal Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
253642,Canal Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
253642,Canal Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253642,Canal Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
253642,Canal Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
253642,Canal Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.23
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
253642,Canal Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
253642,Canal Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
