Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
253642,Canal Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
253642,Canal Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
253642,Canal Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
253642,Canal Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
253642,Canal Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
253642,Canal Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
253642,Canal Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.64
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
253642,Canal Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.15
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,79.4
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.9
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
253642,Canal Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.66
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
253642,Canal Way,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
253642,Canal Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.28
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
253642,Canal Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
253642,Canal Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
253642,Canal Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
