Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
253642,Canal Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
253642,Canal Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
253642,Canal Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
253642,Canal Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
253642,Canal Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
253642,Canal Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
253642,Canal Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
253642,Canal Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
253642,Canal Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
253642,Canal Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
253642,Canal Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
253642,Canal Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
