Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
253642,Canal Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
253642,Canal Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
253642,Canal Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
253642,Canal Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253642,Canal Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
253642,Canal Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
253642,Canal Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
253642,Canal Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
253642,Canal Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
253642,Canal Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
253642,Canal Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
