Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253642,Canal Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
253642,Canal Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
253642,Canal Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
253642,Canal Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
253642,Canal Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
253642,Canal Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
253642,Canal Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
253642,Canal Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
253642,Canal Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
253642,Canal Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
253642,Canal Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
253642,Canal Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
