Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
253642,Canal Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
253642,Canal Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
253642,Canal Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
253642,Canal Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
253642,Canal Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
253642,Canal Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
253642,Canal Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
253642,Canal Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
253642,Canal Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
253642,Canal Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253642,Canal Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253642,Canal Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
253642,Canal Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
