Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
253642,Canal Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
253642,Canal Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
253642,Canal Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
253642,Canal Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
253642,Canal Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
253642,Canal Way,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
253642,Canal Way,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
