Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
253642,Canal Way,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
253642,Canal Way,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
253642,Canal Way,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253642,Canal Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
