Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
253642,Canal Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
