Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253642,Canal Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
253642,Canal Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253642,Canal Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
253642,Canal Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
